Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.06
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.85
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.62
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.43
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
