Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.74
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
