Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
