Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
