Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
