Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
