Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
