Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
