Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
871315,"BARTON GREEN,BARTON",2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
871315,"BARTON GREEN,BARTON",2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
