Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
