Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.09
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
871315,"BARTON GREEN,BARTON",2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
871315,"BARTON GREEN,BARTON",2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
