Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
