Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.61
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-3.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.79
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-3.28
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-3.62
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-3.11
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
