Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.29
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.49
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.32
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.96
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
