Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.09
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
