Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
