Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
