Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
