Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
