Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
